Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.91
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,20.4
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
601288,Priory Farm Haverfordwest,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.02
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,20.5
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
601288,Priory Farm Haverfordwest,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,20.2
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
601288,Priory Farm Haverfordwest,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.03
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,20.7
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
601288,Priory Farm Haverfordwest,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,20.7
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
601288,Priory Farm Haverfordwest,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,20.8
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.4
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
601288,Priory Farm Haverfordwest,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,20.5
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
601288,Priory Farm Haverfordwest,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
601288,Priory Farm Haverfordwest,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
601288,Priory Farm Haverfordwest,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
601288,Priory Farm Haverfordwest,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
601288,Priory Farm Haverfordwest,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.85
601288,Priory Farm Haverfordwest,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
601288,Priory Farm Haverfordwest,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
