Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,21.0
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.58
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
601288,Priory Farm Haverfordwest,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.78
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,74.4
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.17
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,21.5
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.42
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
601288,Priory Farm Haverfordwest,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.19
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.33
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,21.5
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.42
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
601288,Priory Farm Haverfordwest,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.46
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,80.9
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.3
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,21.5
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.24
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
601288,Priory Farm Haverfordwest,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.73
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,83.8
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.21
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,21.5
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.91
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
601288,Priory Farm Haverfordwest,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.57
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,79.0
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.52
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.8
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,21.5
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.66
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.33
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.61
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.3
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
601288,Priory Farm Haverfordwest,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.22
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.5
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.89
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,21.6
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.44
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.72
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.17
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
601288,Priory Farm Haverfordwest,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.73
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,77.5
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.2
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.42
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.67
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.06
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,21.2
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
