Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.28
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.99
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
601288,Priory Farm Haverfordwest,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.94
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,78.0
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.57
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.84
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,21.6
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.24
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.47
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
601288,Priory Farm Haverfordwest,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.01
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.72
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,88.1
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.4
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.56
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.25
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.3
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,21.6
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.1
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.93
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
601288,Priory Farm Haverfordwest,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.21
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.67
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,86.6
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.2
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,21.6
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.68
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.04
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
601288,Priory Farm Haverfordwest,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.12
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,81.0
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.45
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.2
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.15
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,21.2
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.69
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.93
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.9
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
601288,Priory Farm Haverfordwest,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.24
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.6
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.57
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,21.6
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.72
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.22
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
601288,Priory Farm Haverfordwest,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.16
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.3
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.81
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,21.6
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.29
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.48
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
601288,Priory Farm Haverfordwest,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.12
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.99
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,75.6
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.37
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.64
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.23
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.6
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,21.5
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.31
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.86
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
601288,Priory Farm Haverfordwest,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
