Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.51
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.75
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,77.6
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.7
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.78
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.05
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.1
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,21.5
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.56
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.31
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
601288,Priory Farm Haverfordwest,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.03
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.69
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,98.0
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.3
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.52
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.43
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,93.3
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.5
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,21.4
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.62
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.38
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
601288,Priory Farm Haverfordwest,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.2
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,114.2
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.4
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.24
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.99
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.75
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,92.4
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.9
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,20.9
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.73
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.47
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.21
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
601288,Priory Farm Haverfordwest,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.1
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,111.2
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.5
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.57
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.4
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,21.3
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.09
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.76
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.08
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
601288,Priory Farm Haverfordwest,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.52
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.43
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,101.5
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.4
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.46
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.09
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.88
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.3
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,20.9
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.37
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.4
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.24
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
601288,Priory Farm Haverfordwest,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.49
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.34
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,92.3
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.9
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.9
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.15
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.21
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.2
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.7
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,21.1
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.25
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.53
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.75
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
601288,Priory Farm Haverfordwest,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.37
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.81
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,94.3
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.7
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.5
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.87
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.75
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.4
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,20.6
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.6
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.98
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.2
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
601288,Priory Farm Haverfordwest,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.58
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.45
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,85.6
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
