Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.92
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.43
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,20.9
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.04
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.32
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.29
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
601288,Priory Farm Haverfordwest,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.7
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.12
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,111.2
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,122.7
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.84
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.4
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.71
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.8
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,20.7
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.54
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.27
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.3
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
601288,Priory Farm Haverfordwest,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.72
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,106.9
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.8
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.08
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.12
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.99
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.79
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.34
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.96
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.3
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,20.7
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.43
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.75
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.76
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
601288,Priory Farm Haverfordwest,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.56
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,34.65
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,130.4
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,145.1
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.9
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.23
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.16
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.33
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.05
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.5
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,20.2
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.85
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.87
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.31
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
601288,Priory Farm Haverfordwest,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.18
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,33.94
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,129.4
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,142.4
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.5
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.57
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.55
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.0
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.1
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,20.5
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.44
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.82
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.79
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,146.6
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
601288,Priory Farm Haverfordwest,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,31.4
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,122.6
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.7
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.53
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.51
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.3
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.73
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.64
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,91.4
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.0
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,20.4
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.88
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.96
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,84.88
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
601288,Priory Farm Haverfordwest,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.43
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.98
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,101.5
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.8
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.48
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.34
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.2
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.2
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,20.4
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.58
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.39
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
601288,Priory Farm Haverfordwest,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.67
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,94.3
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.8
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
