Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.9
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.8
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,20.1
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.7
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.5
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
601288,Priory Farm Haverfordwest,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.1
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,99.8
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.0
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.5
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.3
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.35
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,20.3
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.69
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.67
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
601288,Priory Farm Haverfordwest,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.73
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.78
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.21
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.4
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.4
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,20.3
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.13
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
601288,Priory Farm Haverfordwest,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.33
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,71.6
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.96
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,20.3
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.91
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.38
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
601288,Priory Farm Haverfordwest,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.27
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.46
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.8
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,20.3
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.35
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
601288,Priory Farm Haverfordwest,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.11
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.51
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,20.3
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.49
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.98
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
601288,Priory Farm Haverfordwest,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.35
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.03
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.06
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,20.3
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.01
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
601288,Priory Farm Haverfordwest,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.5
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.68
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,20.3
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
