Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.85
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.01
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.48
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
601288,Priory Farm Haverfordwest,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.93
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,20.3
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
601288,Priory Farm Haverfordwest,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.01
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,20.3
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.49
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
601288,Priory Farm Haverfordwest,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,20.3
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.2
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.63
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
601288,Priory Farm Haverfordwest,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.8
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,20.2
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
601288,Priory Farm Haverfordwest,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.38
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.1
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.86
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,20.1
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.75
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
601288,Priory Farm Haverfordwest,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.61
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.3
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.5
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.39
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,20.1
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.2
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
601288,Priory Farm Haverfordwest,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.44
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,20.1
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.78
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
601288,Priory Farm Haverfordwest,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
