Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.59
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.2
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.1
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.7
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,20.1
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.65
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.04
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
601288,Priory Farm Haverfordwest,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.8
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,73.1
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.07
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,20.1
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.78
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
601288,Priory Farm Haverfordwest,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.55
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,20.2
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.98
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.28
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
601288,Priory Farm Haverfordwest,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.73
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.96
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,20.1
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
601288,Priory Farm Haverfordwest,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,20.1
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
601288,Priory Farm Haverfordwest,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.6
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.93
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,19.7
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.96
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.57
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
601288,Priory Farm Haverfordwest,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.95
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,20.1
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
601288,Priory Farm Haverfordwest,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.5
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
