Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,20.0
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
601288,Priory Farm Haverfordwest,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.88
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.7
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,20.0
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
601288,Priory Farm Haverfordwest,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.98
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,19.9
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.61
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
601288,Priory Farm Haverfordwest,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.87
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,19.9
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
601288,Priory Farm Haverfordwest,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.96
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,79.7
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.6
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,19.9
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
601288,Priory Farm Haverfordwest,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.34
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,101.7
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.5
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.22
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,19.8
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.26
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
601288,Priory Farm Haverfordwest,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.55
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,102.9
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.4
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,19.8
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.76
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.74
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,161.1
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
601288,Priory Farm Haverfordwest,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.58
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
