Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.85
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,19.8
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
601288,Priory Farm Haverfordwest,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.35
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,19.8
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.63
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.44
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
601288,Priory Farm Haverfordwest,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.16
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,70.0
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,19.8
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
601288,Priory Farm Haverfordwest,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.92
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.4
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,19.4
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.31
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
601288,Priory Farm Haverfordwest,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,19.7
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
601288,Priory Farm Haverfordwest,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,19.3
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.54
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
601288,Priory Farm Haverfordwest,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.25
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,19.5
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.89
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
601288,Priory Farm Haverfordwest,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,19.5
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
