Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.73
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.21
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
601288,Priory Farm Haverfordwest,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.69
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.9
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.92
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,19.5
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.77
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
601288,Priory Farm Haverfordwest,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.54
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.05
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,19.5
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.17
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.84
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
601288,Priory Farm Haverfordwest,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,19.4
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
601288,Priory Farm Haverfordwest,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,19.4
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
601288,Priory Farm Haverfordwest,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.2
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.8
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.3
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,19.3
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
601288,Priory Farm Haverfordwest,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.49
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.6
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,19.3
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.82
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
601288,Priory Farm Haverfordwest,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,19.3
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
601288,Priory Farm Haverfordwest,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
