Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.65
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.7
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,19.2
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
601288,Priory Farm Haverfordwest,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.83
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,89.6
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.7
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.01
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,19.1
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.86
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
601288,Priory Farm Haverfordwest,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.81
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.7
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.6
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,98.6
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.4
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,19.1
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.73
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
601288,Priory Farm Haverfordwest,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.74
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.3
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.19
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,19.1
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.29
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
601288,Priory Farm Haverfordwest,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.94
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,121.1
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.7
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.08
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,19.1
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.96
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
601288,Priory Farm Haverfordwest,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.92
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.37
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,79.8
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.1
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.24
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,19.1
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.3
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
601288,Priory Farm Haverfordwest,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.49
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,19.1
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
601288,Priory Farm Haverfordwest,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.66
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.75
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
