Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.56
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,19.1
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.08
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
601288,Priory Farm Haverfordwest,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.59
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.3
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,19.2
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.41
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
601288,Priory Farm Haverfordwest,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.64
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.17
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,19.2
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.16
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
601288,Priory Farm Haverfordwest,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.53
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,19.3
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.85
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
601288,Priory Farm Haverfordwest,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,19.3
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
601288,Priory Farm Haverfordwest,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.96
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,67.7
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,19.3
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.01
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
601288,Priory Farm Haverfordwest,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.74
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,19.4
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
601288,Priory Farm Haverfordwest,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.81
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.3
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
