Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,19.4
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
601288,Priory Farm Haverfordwest,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.86
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,19.3
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
601288,Priory Farm Haverfordwest,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.65
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.35
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,19.5
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
601288,Priory Farm Haverfordwest,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,19.5
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.92
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
601288,Priory Farm Haverfordwest,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,19.5
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
601288,Priory Farm Haverfordwest,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,19.6
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.91
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,19.4
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.85
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
601288,Priory Farm Haverfordwest,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,19.7
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
