Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
601288,Priory Farm Haverfordwest,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,19.8
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
601288,Priory Farm Haverfordwest,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,19.8
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
601288,Priory Farm Haverfordwest,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,19.9
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
601288,Priory Farm Haverfordwest,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,19.9
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
601288,Priory Farm Haverfordwest,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,19.9
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
601288,Priory Farm Haverfordwest,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,20.0
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
601288,Priory Farm Haverfordwest,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,20.0
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.94
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
601288,Priory Farm Haverfordwest,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
