Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,20.1
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
601288,Priory Farm Haverfordwest,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,20.1
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
601288,Priory Farm Haverfordwest,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.79
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,20.2
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
601288,Priory Farm Haverfordwest,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,20.3
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
601288,Priory Farm Haverfordwest,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,20.3
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
601288,Priory Farm Haverfordwest,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.41
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,20.5
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
601288,Priory Farm Haverfordwest,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,20.5
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
601288,Priory Farm Haverfordwest,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
