Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,20.6
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
601288,Priory Farm Haverfordwest,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,20.6
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
601288,Priory Farm Haverfordwest,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,20.7
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
601288,Priory Farm Haverfordwest,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.27
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,20.8
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
601288,Priory Farm Haverfordwest,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.35
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,20.8
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
601288,Priory Farm Haverfordwest,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.42
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,20.9
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
601288,Priory Farm Haverfordwest,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,20.8
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
601288,Priory Farm Haverfordwest,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
