Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,20.9
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
601288,Priory Farm Haverfordwest,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,21.1
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
601288,Priory Farm Haverfordwest,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,20.7
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
601288,Priory Farm Haverfordwest,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,21.2
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
601288,Priory Farm Haverfordwest,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,21.3
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
601288,Priory Farm Haverfordwest,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,21.4
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
601288,Priory Farm Haverfordwest,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,21.5
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
601288,Priory Farm Haverfordwest,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,21.6
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
