Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
601288,Priory Farm Haverfordwest,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,21.7
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
601288,Priory Farm Haverfordwest,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.58
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,21.8
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
601288,Priory Farm Haverfordwest,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,21.4
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
601288,Priory Farm Haverfordwest,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,21.9
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.77
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
601288,Priory Farm Haverfordwest,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
601288,Priory Farm Haverfordwest,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.36
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
601288,Priory Farm Haverfordwest,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.48
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.83
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,25.0
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
601288,Priory Farm Haverfordwest,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
