Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,25.1
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
601288,Priory Farm Haverfordwest,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,25.2
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
601288,Priory Farm Haverfordwest,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,25.3
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
601288,Priory Farm Haverfordwest,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,25.3
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
601288,Priory Farm Haverfordwest,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.08
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,25.3
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
601288,Priory Farm Haverfordwest,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.02
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,25.4
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.87
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
601288,Priory Farm Haverfordwest,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.8
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,25.4
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.71
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.36
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
601288,Priory Farm Haverfordwest,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.62
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
