Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,25.5
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
601288,Priory Farm Haverfordwest,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.82
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.4
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.87
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,25.5
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
601288,Priory Farm Haverfordwest,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.12
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,25.5
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
601288,Priory Farm Haverfordwest,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.4
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,25.5
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
601288,Priory Farm Haverfordwest,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.31
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.81
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,25.5
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
601288,Priory Farm Haverfordwest,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.47
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.7
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.21
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
601288,Priory Farm Haverfordwest,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.99
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.34
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.2
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.28
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.01
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
601288,Priory Farm Haverfordwest,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.39
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.8
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
