Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
601288,Priory Farm Haverfordwest,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.46
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.1
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,25.7
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.08
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.2
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
601288,Priory Farm Haverfordwest,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.93
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.05
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.6
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.02
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.7
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,25.8
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.45
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.89
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
601288,Priory Farm Haverfordwest,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,25.8
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.75
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.72
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
601288,Priory Farm Haverfordwest,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.77
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,25.8
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.28
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.1
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
601288,Priory Farm Haverfordwest,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.87
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.84
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.4
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.28
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,25.8
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.24
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.23
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
601288,Priory Farm Haverfordwest,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.17
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,84.5
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.27
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.4
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,25.8
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.42
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.89
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
601288,Priory Farm Haverfordwest,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.1
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.48
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,94.4
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.2
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.86
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,25.9
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.95
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.56
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
