Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
601288,Priory Farm Haverfordwest,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.8
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,95.1
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.4
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.03
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,25.9
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.97
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.23
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
601288,Priory Farm Haverfordwest,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.46
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,97.0
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.8
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.37
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,25.9
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.95
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.77
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
601288,Priory Farm Haverfordwest,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.89
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,89.3
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.4
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.08
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,25.9
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.02
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.82
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
601288,Priory Farm Haverfordwest,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.02
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,107.7
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.0
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.23
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,25.9
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.13
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.39
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
601288,Priory Farm Haverfordwest,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.73
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,104.7
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.7
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.19
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.34
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.8
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,25.9
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.47
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.73
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
601288,Priory Farm Haverfordwest,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.15
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,109.5
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.0
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.22
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.84
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.9
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,25.9
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.55
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.28
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.56
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
601288,Priory Farm Haverfordwest,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.66
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.61
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,114.0
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.2
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.16
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.59
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.09
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.5
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,25.9
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.14
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.26
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.28
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
601288,Priory Farm Haverfordwest,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
