Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.35
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,99.9
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.2
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.19
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.46
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.64
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,25.8
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.78
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.59
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
601288,Priory Farm Haverfordwest,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.9
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.56
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,104.2
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.7
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.57
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.86
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.22
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,25.8
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.79
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.92
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.91
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
601288,Priory Farm Haverfordwest,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.19
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,109.4
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.9
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.65
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.92
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,25.7
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.93
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.67
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
601288,Priory Farm Haverfordwest,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.25
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.77
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,104.4
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.6
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.96
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.44
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.83
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.02
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.74
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.75
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.63
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
601288,Priory Farm Haverfordwest,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.51
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,124.2
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,136.2
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.65
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.78
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.91
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.35
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.4
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,25.2
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.77
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.9
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
601288,Priory Farm Haverfordwest,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,33.22
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,132.7
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.2
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.48
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.82
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.3
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,25.1
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.51
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.73
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,166.2
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
601288,Priory Farm Haverfordwest,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.59
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,32.29
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,122.5
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.1
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.18
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.17
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.86
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,25.3
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.56
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.67
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
601288,Priory Farm Haverfordwest,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.2
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,33.48
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,128.3
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.2
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.57
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
