Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.51
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.38
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.59
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.0
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.7
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,25.2
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.26
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.18
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,87.35
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
601288,Priory Farm Haverfordwest,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.31
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,31.87
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,124.4
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,133.9
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.83
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.63
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.94
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,93.6
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.5
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,25.1
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.41
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,86.58
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
601288,Priory Farm Haverfordwest,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.14
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,115.8
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.7
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.41
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.01
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.6
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,25.0
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.9
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.55
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.9
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
601288,Priory Farm Haverfordwest,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.29
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,94.5
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.0
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.72
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.31
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.81
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.19
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.0
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,24.9
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.95
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.61
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
601288,Priory Farm Haverfordwest,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.22
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,110.0
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.4
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.3
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.13
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.67
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.17
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.0
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,24.8
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.98
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,86.45
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
601288,Priory Farm Haverfordwest,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.48
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.65
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,106.9
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.8
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.29
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.08
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.8
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.89
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.66
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.19
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.4
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.5
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.1
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,24.7
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.39
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.84
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
601288,Priory Farm Haverfordwest,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.43
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.2
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,86.5
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.6
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.52
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.51
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.9
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.5
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,24.6
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,66.61
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,77.71
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
601288,Priory Farm Haverfordwest,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.38
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.44
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,104.8
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.3
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.9
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.62
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.49
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
