Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.5
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,24.2
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,68.52
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.88
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
601288,Priory Farm Haverfordwest,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.29
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.14
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,103.7
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.3
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.8
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.97
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,104.3
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.6
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,24.4
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.74
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.73
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
601288,Priory Farm Haverfordwest,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.79
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.93
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,97.9
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.8
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.64
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.4
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.1
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,24.4
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.85
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.2
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
601288,Priory Farm Haverfordwest,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.55
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.65
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,88.0
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.5
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.7
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.24
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.04
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.1
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,23.9
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.56
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.55
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
601288,Priory Farm Haverfordwest,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.08
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.98
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,89.3
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.2
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.4
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.73
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.62
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.11
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.57
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,95.5
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.9
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,24.3
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.48
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.07
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
601288,Priory Farm Haverfordwest,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.96
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.01
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,85.6
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.1
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.9
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.66
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.54
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.21
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,91.9
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.5
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,24.2
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.51
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.12
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
601288,Priory Farm Haverfordwest,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.42
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.71
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.19
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,99.3
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.8
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.42
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.11
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.1
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.3
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,24.2
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.63
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.83
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
601288,Priory Farm Haverfordwest,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.96
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,103.6
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.8
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.68
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.3
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.3
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,24.1
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.54
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.92
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.72
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
