Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
601288,Priory Farm Haverfordwest,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.18
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.35
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,101.2
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.9
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.63
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.31
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.8
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,24.1
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.35
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.66
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
601288,Priory Farm Haverfordwest,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.17
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.94
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.18
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,99.5
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.8
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.67
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.81
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.78
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,24.1
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,49.88
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.74
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
601288,Priory Farm Haverfordwest,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.31
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.55
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,113.4
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.7
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.32
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.21
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.68
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,24.1
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.66
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.98
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
601288,Priory Farm Haverfordwest,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.62
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,104.8
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.8
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.98
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.95
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.98
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,24.1
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.97
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.87
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.78
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
601288,Priory Farm Haverfordwest,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.13
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,95.4
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.0
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.57
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,23.8
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.98
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.95
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.39
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
601288,Priory Farm Haverfordwest,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.82
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,81.8
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.2
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.65
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.7
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,24.1
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.69
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.59
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
601288,Priory Farm Haverfordwest,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.33
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,84.3
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.8
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.52
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.63
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.08
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.07
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.62
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.69
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
601288,Priory Farm Haverfordwest,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
