Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.85
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,88.1
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.7
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.41
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.64
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.43
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.7
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
601288,Priory Farm Haverfordwest,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.54
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.66
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,93.4
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.0
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.6
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.29
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.82
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.84
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
601288,Priory Farm Haverfordwest,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.36
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,103.2
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.7
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.79
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.66
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.29
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.53
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
601288,Priory Farm Haverfordwest,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.59
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.28
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,105.8
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.9
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.31
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.6
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,23.8
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.5
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.56
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,155.8
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
601288,Priory Farm Haverfordwest,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,37.01
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,142.4
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,154.4
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.46
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.31
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.57
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.9
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,23.8
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.65
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.88
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,179.3
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
601288,Priory Farm Haverfordwest,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.43
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,36.5
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,145.9
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,152.0
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.96
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.66
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,23.6
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.02
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.31
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,187.6
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
601288,Priory Farm Haverfordwest,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.83
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.01
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,109.9
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.8
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.49
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.3
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.2
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.57
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.18
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.4
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,23.5
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.59
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.96
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,63.31
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
601288,Priory Farm Haverfordwest,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.97
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.37
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.32
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,100.0
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.9
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
