Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.68
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.13
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.7
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,23.4
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.16
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,54.93
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.69
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
601288,Priory Farm Haverfordwest,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.61
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,31.29
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,114.9
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.9
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.48
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.6
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,23.3
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.14
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.88
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
601288,Priory Farm Haverfordwest,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.77
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.81
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,102.6
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.4
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.6
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.12
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,23.2
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.26
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.62
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
601288,Priory Farm Haverfordwest,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.51
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,34.27
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,128.2
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,143.7
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.66
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.94
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,23.1
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.38
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,68.73
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
601288,Priory Farm Haverfordwest,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,33.53
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,127.9
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.7
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.9
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.31
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.7
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.1
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.33
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.83
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
601288,Priory Farm Haverfordwest,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.83
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,29.5
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,114.9
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.3
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.47
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.1
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.85
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.05
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,181.7
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
601288,Priory Farm Haverfordwest,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.93
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.4
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.5
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.86
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.15
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.5
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
601288,Priory Farm Haverfordwest,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.99
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.87
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,73.6
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.5
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.94
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
