Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.7
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.86
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.53
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
601288,Priory Farm Haverfordwest,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.27
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.42
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.26
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,113.2
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.1
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.2
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.49
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.2
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
601288,Priory Farm Haverfordwest,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.11
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,70.4
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.9
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,22.7
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.67
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
601288,Priory Farm Haverfordwest,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.71
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.2
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.26
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.82
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
601288,Priory Farm Haverfordwest,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.06
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.13
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
601288,Priory Farm Haverfordwest,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.14
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,78.0
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.9
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.21
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,22.2
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.93
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.94
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
601288,Priory Farm Haverfordwest,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.33
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,73.3
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.57
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,22.5
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.56
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
601288,Priory Farm Haverfordwest,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.67
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.44
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.18
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
601288,Priory Farm Haverfordwest,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
