Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.08
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.54
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
601288,Priory Farm Haverfordwest,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.2
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.42
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
601288,Priory Farm Haverfordwest,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.11
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.3
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
601288,Priory Farm Haverfordwest,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.13
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.98
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
601288,Priory Farm Haverfordwest,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.04
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.1
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.32
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.07
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
601288,Priory Farm Haverfordwest,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.87
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
601288,Priory Farm Haverfordwest,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.37
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.04
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,21.8
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.5
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.83
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
601288,Priory Farm Haverfordwest,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
