Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.8
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,22.1
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.56
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.05
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
601288,Priory Farm Haverfordwest,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.17
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.9
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,22.1
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
601288,Priory Farm Haverfordwest,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.48
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,22.1
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
601288,Priory Farm Haverfordwest,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.43
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,22.1
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
601288,Priory Farm Haverfordwest,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.05
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.5
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.42
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
601288,Priory Farm Haverfordwest,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,21.7
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
601288,Priory Farm Haverfordwest,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.16
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,22.1
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
601288,Priory Farm Haverfordwest,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.27
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
