Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,22.1
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
601288,Priory Farm Haverfordwest,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,22.1
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
601288,Priory Farm Haverfordwest,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.5
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,22.1
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
601288,Priory Farm Haverfordwest,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.42
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,22.1
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
601288,Priory Farm Haverfordwest,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.63
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,22.1
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
601288,Priory Farm Haverfordwest,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,22.1
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
601288,Priory Farm Haverfordwest,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.61
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
601288,Priory Farm Haverfordwest,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,22.1
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
