Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
601288,Priory Farm Haverfordwest,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,22.1
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
601288,Priory Farm Haverfordwest,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,22.1
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
601288,Priory Farm Haverfordwest,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
601288,Priory Farm Haverfordwest,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
601288,Priory Farm Haverfordwest,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
601288,Priory Farm Haverfordwest,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
601288,Priory Farm Haverfordwest,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,21.9
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
601288,Priory Farm Haverfordwest,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
