Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,21.9
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
601288,Priory Farm Haverfordwest,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,21.8
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
601288,Priory Farm Haverfordwest,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,21.9
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
601288,Priory Farm Haverfordwest,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,21.9
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
601288,Priory Farm Haverfordwest,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,21.9
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
601288,Priory Farm Haverfordwest,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,21.8
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
601288,Priory Farm Haverfordwest,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,21.8
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
601288,Priory Farm Haverfordwest,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
