Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,21.9
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
601288,Priory Farm Haverfordwest,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
601288,Priory Farm Haverfordwest,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
601288,Priory Farm Haverfordwest,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.56
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
601288,Priory Farm Haverfordwest,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
601288,Priory Farm Haverfordwest,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
601288,Priory Farm Haverfordwest,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
601288,Priory Farm Haverfordwest,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.89
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
