Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
601288,Priory Farm Haverfordwest,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
601288,Priory Farm Haverfordwest,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.95
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
601288,Priory Farm Haverfordwest,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
601288,Priory Farm Haverfordwest,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,21.9
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
601288,Priory Farm Haverfordwest,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
601288,Priory Farm Haverfordwest,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
601288,Priory Farm Haverfordwest,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,22.0
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
