Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
601288,Priory Farm Haverfordwest,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.96
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,21.9
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
601288,Priory Farm Haverfordwest,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.45
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,21.9
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
601288,Priory Farm Haverfordwest,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,21.6
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
601288,Priory Farm Haverfordwest,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,21.9
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
601288,Priory Farm Haverfordwest,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.03
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,21.9
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
601288,Priory Farm Haverfordwest,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.56
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,21.8
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
601288,Priory Farm Haverfordwest,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.21
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.4
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,21.8
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
601288,Priory Farm Haverfordwest,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.37
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
