Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,21.8
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
601288,Priory Farm Haverfordwest,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,21.7
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
601288,Priory Farm Haverfordwest,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.6
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,21.4
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
601288,Priory Farm Haverfordwest,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.73
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.84
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,21.8
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
601288,Priory Farm Haverfordwest,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.47
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.95
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,21.8
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
601288,Priory Farm Haverfordwest,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,23.3
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
601288,Priory Farm Haverfordwest,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,23.8
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
601288,Priory Farm Haverfordwest,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.83
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
