Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,23.7
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
601288,Priory Farm Haverfordwest,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,23.8
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.28
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
601288,Priory Farm Haverfordwest,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,23.8
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
601288,Priory Farm Haverfordwest,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,23.5
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
601288,Priory Farm Haverfordwest,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,23.9
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
601288,Priory Farm Haverfordwest,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.18
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,23.9
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.07
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
601288,Priory Farm Haverfordwest,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.8
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,23.9
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
601288,Priory Farm Haverfordwest,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
