Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,23.9
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
601288,Priory Farm Haverfordwest,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.33
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.21
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,23.9
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
601288,Priory Farm Haverfordwest,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.93
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.3
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.16
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
601288,Priory Farm Haverfordwest,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.8
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,74.8
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.42
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
601288,Priory Farm Haverfordwest,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.91
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,77.7
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.99
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,23.7
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.83
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
601288,Priory Farm Haverfordwest,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.95
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.7
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.32
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.03
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
601288,Priory Farm Haverfordwest,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.57
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,75.0
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.72
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.01
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
601288,Priory Farm Haverfordwest,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.58
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.12
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,79.1
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.1
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.85
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
