Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.58
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
601288,Priory Farm Haverfordwest,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.19
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,83.5
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.5
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.79
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.94
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
601288,Priory Farm Haverfordwest,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.91
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,82.8
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.9
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.87
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.77
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,23.9
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.46
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.07
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
601288,Priory Farm Haverfordwest,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.12
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,83.2
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.9
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.95
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.47
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.21
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.17
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.85
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
601288,Priory Farm Haverfordwest,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.19
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,88.8
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.2
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.41
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.18
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.82
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.33
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
601288,Priory Farm Haverfordwest,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.77
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,89.8
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.28
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.78
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.7
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.7
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.15
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.47
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
601288,Priory Farm Haverfordwest,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.31
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,101.6
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.9
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.97
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.9
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.6
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.56
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.65
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
601288,Priory Farm Haverfordwest,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.04
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,84.4
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.0
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.46
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,23.9
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.65
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
601288,Priory Farm Haverfordwest,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
