Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.72
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,75.9
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.6
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.89
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,23.9
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.62
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.64
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
601288,Priory Farm Haverfordwest,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.81
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,31.65
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,119.1
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.1
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.78
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,23.6
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.58
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
601288,Priory Farm Haverfordwest,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,36.99
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,144.4
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,156.3
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.65
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,23.9
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.24
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.09
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
601288,Priory Farm Haverfordwest,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.52
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.83
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,91.8
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.9
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.66
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,23.8
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.76
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.11
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
601288,Priory Farm Haverfordwest,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.72
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,93.6
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.0
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.15
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,23.7
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.72
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.79
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
601288,Priory Farm Haverfordwest,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.58
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,100.1
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.2
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.24
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.69
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.4
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.8
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,23.7
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.3
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
601288,Priory Farm Haverfordwest,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.03
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.3
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.6
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.37
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.3
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.3
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.3
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.1
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,23.3
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.22
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.9
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.45
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
601288,Priory Farm Haverfordwest,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.98
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.96
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,94.4
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.1
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.19
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.5
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
