Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.97
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.71
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.2
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,23.5
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.55
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.67
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
601288,Priory Farm Haverfordwest,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.13
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.13
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,86.3
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.2
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.75
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.8
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,23.4
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.49
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.36
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
601288,Priory Farm Haverfordwest,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.05
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.89
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,72.7
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.1
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.38
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,23.3
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.61
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.86
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.19
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
601288,Priory Farm Haverfordwest,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.44
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,92.0
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.7
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.15
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.34
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.2
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.4
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,23.2
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.32
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.3
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
601288,Priory Farm Haverfordwest,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.28
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,84.4
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.9
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.69
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.97
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.4
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,23.1
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.21
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.06
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.49
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
601288,Priory Farm Haverfordwest,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.78
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,81.0
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.8
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.01
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.24
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.16
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.0
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.4
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.47
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.71
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.87
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
601288,Priory Farm Haverfordwest,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.31
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,87.6
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.7
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.61
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.0
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.8
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.58
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.75
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
601288,Priory Farm Haverfordwest,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.65
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,28.75
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,110.5
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.4
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.56
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.83
