Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.6
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.57
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.39
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.16
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
601288,Priory Farm Haverfordwest,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.81
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,31.72
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,122.6
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.0
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.35
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.86
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.8
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.14
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.06
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
601288,Priory Farm Haverfordwest,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.07
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,114.4
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.8
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.81
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.07
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.03
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.23
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
601288,Priory Farm Haverfordwest,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,35.31
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,139.1
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,148.2
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.52
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.89
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.8
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.06
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.78
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
601288,Priory Farm Haverfordwest,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.45
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.28
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,118.0
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.1
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.36
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,22.7
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.51
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.45
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
601288,Priory Farm Haverfordwest,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.98
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.53
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,109.5
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.0
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,22.7
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.24
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.98
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
601288,Priory Farm Haverfordwest,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.97
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,75.1
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.4
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.74
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
601288,Priory Farm Haverfordwest,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.21
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,90.2
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.8
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.98
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.34
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
