Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
601288,Priory Farm Haverfordwest,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.33
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,113.8
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.6
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.2
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,22.5
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.56
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
601288,Priory Farm Haverfordwest,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.16
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,92.5
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.5
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.98
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.2
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,22.5
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.98
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
601288,Priory Farm Haverfordwest,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.59
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,106.1
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.3
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.55
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.38
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.99
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.53
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.97
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
601288,Priory Farm Haverfordwest,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.52
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,99.9
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.5
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.21
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,22.5
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.32
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
601288,Priory Farm Haverfordwest,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.43
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,73.1
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.9
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,22.2
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.43
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
601288,Priory Farm Haverfordwest,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.05
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
601288,Priory Farm Haverfordwest,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.97
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.44
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
601288,Priory Farm Haverfordwest,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
