Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,22.7
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
601288,Priory Farm Haverfordwest,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.01
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
601288,Priory Farm Haverfordwest,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.23
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
601288,Priory Farm Haverfordwest,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.17
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,89.8
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
601288,Priory Farm Haverfordwest,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.17
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.85
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,82.3
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
601288,Priory Farm Haverfordwest,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.07
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
601288,Priory Farm Haverfordwest,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
601288,Priory Farm Haverfordwest,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.31
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
