Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
601288,Priory Farm Haverfordwest,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.25
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.8
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
601288,Priory Farm Haverfordwest,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.83
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
601288,Priory Farm Haverfordwest,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.45
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
601288,Priory Farm Haverfordwest,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.6
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
601288,Priory Farm Haverfordwest,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.22
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
601288,Priory Farm Haverfordwest,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.11
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.76
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
601288,Priory Farm Haverfordwest,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.53
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.1
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
