Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
601288,Priory Farm Haverfordwest,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.38
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.6
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.45
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
601288,Priory Farm Haverfordwest,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.88
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,107.3
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.1
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,22.7
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.47
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
601288,Priory Farm Haverfordwest,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.8
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,93.7
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.2
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
601288,Priory Farm Haverfordwest,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.51
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,91.1
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.8
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.55
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
601288,Priory Farm Haverfordwest,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.94
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.5
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,22.5
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
601288,Priory Farm Haverfordwest,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,22.5
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
601288,Priory Farm Haverfordwest,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.58
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,22.5
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
601288,Priory Farm Haverfordwest,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
