Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.21
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,22.5
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
601288,Priory Farm Haverfordwest,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.33
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.47
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.9
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,22.5
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
601288,Priory Farm Haverfordwest,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.5
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,75.3
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.0
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.9
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,22.5
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.82
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,160.1
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
601288,Priory Farm Haverfordwest,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.69
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.79
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.21
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,22.5
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
601288,Priory Farm Haverfordwest,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.35
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.9
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.09
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,22.5
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
601288,Priory Farm Haverfordwest,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.4
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,22.5
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.95
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
601288,Priory Farm Haverfordwest,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.96
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
601288,Priory Farm Haverfordwest,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.51
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
