Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
601288,Priory Farm Haverfordwest,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.49
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.64
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
601288,Priory Farm Haverfordwest,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.49
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.3
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
601288,Priory Farm Haverfordwest,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.46
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.46
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
601288,Priory Farm Haverfordwest,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.66
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.33
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.9
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.95
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.14
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
601288,Priory Farm Haverfordwest,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.53
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.9
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.26
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.7
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.31
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
601288,Priory Farm Haverfordwest,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.38
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.5
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.88
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
601288,Priory Farm Haverfordwest,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.25
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.05
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
