Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
601288,Priory Farm Haverfordwest,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.73
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.55
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.89
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
601288,Priory Farm Haverfordwest,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.3
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.3
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.45
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.2
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.72
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.46
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
601288,Priory Farm Haverfordwest,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.37
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.74
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.85
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
601288,Priory Farm Haverfordwest,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.19
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
601288,Priory Farm Haverfordwest,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.99
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.43
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,67.6
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.55
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
601288,Priory Farm Haverfordwest,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.4
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,78.8
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.2
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
601288,Priory Farm Haverfordwest,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.48
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,85.0
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.0
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
