Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
601288,Priory Farm Haverfordwest,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.54
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,73.0
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
601288,Priory Farm Haverfordwest,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.67
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,22.3
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.45
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
601288,Priory Farm Haverfordwest,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
601288,Priory Farm Haverfordwest,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
601288,Priory Farm Haverfordwest,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.53
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
601288,Priory Farm Haverfordwest,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.5
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.7
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.9
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
601288,Priory Farm Haverfordwest,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
601288,Priory Farm Haverfordwest,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
