Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,22.4
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
601288,Priory Farm Haverfordwest,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.73
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,22.5
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.95
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
601288,Priory Farm Haverfordwest,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,22.5
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
601288,Priory Farm Haverfordwest,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
601288,Priory Farm Haverfordwest,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.25
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
601288,Priory Farm Haverfordwest,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,22.6
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
601288,Priory Farm Haverfordwest,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,22.7
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
601288,Priory Farm Haverfordwest,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
