Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,22.7
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
601288,Priory Farm Haverfordwest,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,22.8
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
601288,Priory Farm Haverfordwest,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.8
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
601288,Priory Farm Haverfordwest,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,22.9
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
601288,Priory Farm Haverfordwest,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,23.0
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
601288,Priory Farm Haverfordwest,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,23.1
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
601288,Priory Farm Haverfordwest,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,23.1
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
601288,Priory Farm Haverfordwest,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
