Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,23.2
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
601288,Priory Farm Haverfordwest,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,23.3
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
601288,Priory Farm Haverfordwest,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,23.4
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
601288,Priory Farm Haverfordwest,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,23.5
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
601288,Priory Farm Haverfordwest,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,23.5
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
601288,Priory Farm Haverfordwest,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,23.6
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
601288,Priory Farm Haverfordwest,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,23.6
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
601288,Priory Farm Haverfordwest,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,23.7
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
