Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
601288,Priory Farm Haverfordwest,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,23.8
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
601288,Priory Farm Haverfordwest,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,23.9
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
601288,Priory Farm Haverfordwest,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,23.5
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
601288,Priory Farm Haverfordwest,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
601288,Priory Farm Haverfordwest,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,24.0
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.01
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
601288,Priory Farm Haverfordwest,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,24.1
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.92
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
601288,Priory Farm Haverfordwest,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,23.9
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
601288,Priory Farm Haverfordwest,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
