Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,24.2
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
601288,Priory Farm Haverfordwest,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.74
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,24.3
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
601288,Priory Farm Haverfordwest,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,24.3
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
601288,Priory Farm Haverfordwest,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,24.4
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
601288,Priory Farm Haverfordwest,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,24.5
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
601288,Priory Farm Haverfordwest,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.52
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,24.5
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
601288,Priory Farm Haverfordwest,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,24.4
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
601288,Priory Farm Haverfordwest,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
