Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,24.6
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
601288,Priory Farm Haverfordwest,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,24.8
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
601288,Priory Farm Haverfordwest,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,24.6
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
601288,Priory Farm Haverfordwest,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,24.9
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
601288,Priory Farm Haverfordwest,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,24.7
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.55
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
601288,Priory Farm Haverfordwest,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.85
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,24.8
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
601288,Priory Farm Haverfordwest,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.32
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,24.6
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
601288,Priory Farm Haverfordwest,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
