Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,25.0
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
601288,Priory Farm Haverfordwest,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,25.1
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
601288,Priory Farm Haverfordwest,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,25.1
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
601288,Priory Farm Haverfordwest,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.7
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,25.2
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
601288,Priory Farm Haverfordwest,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.63
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,25.3
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.95
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
601288,Priory Farm Haverfordwest,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.72
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.0
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,25.3
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.27
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
601288,Priory Farm Haverfordwest,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,25.4
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
601288,Priory Farm Haverfordwest,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.76
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,25.5
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
