Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.18
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
601288,Priory Farm Haverfordwest,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.61
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.24
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,25.5
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.29
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.59
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
601288,Priory Farm Haverfordwest,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.79
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.7
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.48
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.98
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
601288,Priory Farm Haverfordwest,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.65
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,72.4
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.2
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.44
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.44
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
601288,Priory Farm Haverfordwest,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.46
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.7
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.4
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.75
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.3
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.1
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.92
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
601288,Priory Farm Haverfordwest,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.82
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.12
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,25.7
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.95
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
601288,Priory Farm Haverfordwest,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.71
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.8
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.21
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.5
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,25.7
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.87
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.87
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.34
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
601288,Priory Farm Haverfordwest,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.93
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,64.9
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.7
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.03
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
601288,Priory Farm Haverfordwest,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
