Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.38
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,74.9
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.68
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.84
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.64
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.63
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
601288,Priory Farm Haverfordwest,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.79
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.6
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.96
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.09
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.21
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.5
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.98
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
601288,Priory Farm Haverfordwest,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.14
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.3
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.71
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.11
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.12
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.4
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
601288,Priory Farm Haverfordwest,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.48
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.1
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.3
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.8
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.53
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.17
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.0
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.19
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.93
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
601288,Priory Farm Haverfordwest,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.47
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,69.6
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.14
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.18
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,25.4
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.8
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.98
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
601288,Priory Farm Haverfordwest,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.96
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.3
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.0
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.7
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.93
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.1
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.63
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.08
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
601288,Priory Farm Haverfordwest,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.4
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.17
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.32
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.02
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.1
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.9
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.34
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,25.6
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.51
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.64
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
601288,Priory Farm Haverfordwest,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.92
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.19
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,80.8
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.5
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
