Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.92
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.83
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,25.5
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.78
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.19
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
601288,Priory Farm Haverfordwest,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.77
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,94.0
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.9
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.5
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,25.5
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.47
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
601288,Priory Farm Haverfordwest,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.79
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.16
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.08
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.43
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,68.9
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.0
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.01
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,25.4
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.3
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
601288,Priory Farm Haverfordwest,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.93
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.51
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.9
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.48
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,25.4
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.27
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.19
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
601288,Priory Farm Haverfordwest,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.21
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.9
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.0
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.91
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.41
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,25.3
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.85
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.88
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
601288,Priory Farm Haverfordwest,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.23
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,79.4
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.1
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.2
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.17
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.92
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.3
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,25.3
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.13
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.28
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
601288,Priory Farm Haverfordwest,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.13
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,87.6
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.8
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.81
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,25.2
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.33
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.64
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
601288,Priory Farm Haverfordwest,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.22
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.89
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,105.0
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.2
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.55
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.69
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
