Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.22
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,25.1
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.18
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.85
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
601288,Priory Farm Haverfordwest,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.89
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,87.8
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.8
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.61
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.18
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,25.0
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.76
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.39
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
601288,Priory Farm Haverfordwest,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.31
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.51
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,76.2
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.0
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.48
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.12
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.39
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,24.9
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.5
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.36
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
601288,Priory Farm Haverfordwest,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.31
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.24
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.51
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.29
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,83.1
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.3
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.02
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.72
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.82
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,24.8
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.9
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.88
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
601288,Priory Farm Haverfordwest,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.09
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,81.4
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.2
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.3
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.12
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.84
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,24.7
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.21
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.79
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
601288,Priory Farm Haverfordwest,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.93
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,91.6
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.1
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.07
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.4
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.6
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,24.3
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.43
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.16
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
601288,Priory Farm Haverfordwest,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.0
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,104.7
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.5
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.51
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.86
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.82
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.2
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.49
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.5
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,24.5
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.92
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
601288,Priory Farm Haverfordwest,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.12
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.07
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,109.3
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.8
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.67
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.53
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.14
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,24.4
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.46
601288,Priory Farm Haverfordwest,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.09
